Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.86
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535786,Raglan Village,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.67
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535786,Raglan Village,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535786,Raglan Village,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535786,Raglan Village,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.58
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535786,Raglan Village,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.29
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535786,Raglan Village,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535786,Raglan Village,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
