Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.4
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535786,Raglan Village,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.27
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535786,Raglan Village,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
535786,Raglan Village,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.7
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535786,Raglan Village,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.89
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535786,Raglan Village,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.76
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535786,Raglan Village,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.57
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.52
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535786,Raglan Village,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.17
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535786,Raglan Village,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.87
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
