Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.3
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535786,Raglan Village,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.56
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535786,Raglan Village,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.06
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.26
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535786,Raglan Village,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.08
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535786,Raglan Village,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.58
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535786,Raglan Village,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.37
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535786,Raglan Village,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.44
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535786,Raglan Village,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.87
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
