Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535786,Raglan Village,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.53
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535786,Raglan Village,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.63
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.0
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
535786,Raglan Village,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.34
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.57
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535786,Raglan Village,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.02
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.27
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535786,Raglan Village,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.02
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.43
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
535786,Raglan Village,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.83
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535786,Raglan Village,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.2
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.7
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535786,Raglan Village,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.76
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.16
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
