Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535786,Raglan Village,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.72
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
535786,Raglan Village,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.29
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.9
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535786,Raglan Village,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.11
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535786,Raglan Village,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.77
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535786,Raglan Village,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.82
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.2
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535786,Raglan Village,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.06
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.93
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535786,Raglan Village,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.41
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.92
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535786,Raglan Village,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.3
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.29
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
