Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
535786,Raglan Village,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.89
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.1
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.3
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535786,Raglan Village,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.54
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.3
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.57
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
535786,Raglan Village,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.89
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.23
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.5
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.08
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535786,Raglan Village,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.76
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.52
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.49
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535786,Raglan Village,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.56
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.1
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.52
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535786,Raglan Village,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.6
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.23
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535786,Raglan Village,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.19
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.91
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.97
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.7
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535786,Raglan Village,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.63
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
