Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.21
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535786,Raglan Village,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.56
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.3
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.71
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.05
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535786,Raglan Village,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.26
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.75
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.09
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.3
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535786,Raglan Village,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.31
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.11
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.37
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535786,Raglan Village,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.93
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.89
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535786,Raglan Village,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.96
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.84
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.83
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.9
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.29
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-14.08
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535786,Raglan Village,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.91
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.44
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535786,Raglan Village,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.53
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.86
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
