Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-14.01
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535786,Raglan Village,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.48
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.8
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.01
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
535786,Raglan Village,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.17
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.19
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.7
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.91
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535786,Raglan Village,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.56
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.13
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.85
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535786,Raglan Village,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.23
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.73
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.46
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.08
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535786,Raglan Village,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.75
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.61
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.08
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.56
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535786,Raglan Village,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.45
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.59
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.6
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
535786,Raglan Village,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.18
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.61
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.6
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535786,Raglan Village,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.5
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
