Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.4
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535786,Raglan Village,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.88
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.18
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535786,Raglan Village,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.19
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.98
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.1
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535786,Raglan Village,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.25
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.67
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.0
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
535786,Raglan Village,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.32
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.05
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.62
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.0
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,27.0
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
535786,Raglan Village,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.07
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.93
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.0
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.9
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
535786,Raglan Village,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.44
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.79
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.2
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.9
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535786,Raglan Village,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.08
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.89
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.59
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535786,Raglan Village,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.46
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.09
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
