Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.7
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
535786,Raglan Village,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.13
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.6
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535786,Raglan Village,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.4
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.33
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.5
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535786,Raglan Village,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.79
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.64
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.87
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535786,Raglan Village,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.65
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.05
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.1
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.9
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.22
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.75
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
535786,Raglan Village,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.14
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.28
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535786,Raglan Village,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.79
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.86
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.49
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.0
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
535786,Raglan Village,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.74
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.69
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.85
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.44
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.33
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
