Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
535786,Raglan Village,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.66
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.72
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.6
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.06
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,25.9
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
535786,Raglan Village,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.34
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.49
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,25.9
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
535786,Raglan Village,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.6
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.95
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.0
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.43
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535786,Raglan Village,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.61
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.27
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.79
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.67
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535786,Raglan Village,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.99
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.71
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
535786,Raglan Village,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.22
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.88
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.06
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
535786,Raglan Village,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.93
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
535786,Raglan Village,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.36
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.24
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.79
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.6
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
