Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
535786,Raglan Village,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.18
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.96
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.1
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
535786,Raglan Village,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.0
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.56
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.0
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
535786,Raglan Village,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.45
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.9
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.68
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.26
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.1
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
535786,Raglan Village,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.69
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.4
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
535786,Raglan Village,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.88
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.23
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
535786,Raglan Village,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.15
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.61
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535786,Raglan Village,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.18
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.38
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
535786,Raglan Village,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.01
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.69
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.7
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
