Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535786,Raglan Village,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.22
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.69
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.66
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
535786,Raglan Village,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.92
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
535786,Raglan Village,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.46
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.93
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.36
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
535786,Raglan Village,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.52
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.7
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535786,Raglan Village,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.74
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.52
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
535786,Raglan Village,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.47
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.99
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535786,Raglan Village,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.44
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535786,Raglan Village,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.93
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.48
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
