Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535786,Raglan Village,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.19
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.05
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535786,Raglan Village,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.37
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535786,Raglan Village,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535786,Raglan Village,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.39
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
535786,Raglan Village,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.45
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.9
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535786,Raglan Village,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.45
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.36
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535786,Raglan Village,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.11
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535786,Raglan Village,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.14
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
