Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.45
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.7
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535786,Raglan Village,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535786,Raglan Village,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535786,Raglan Village,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.7
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535786,Raglan Village,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.28
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535786,Raglan Village,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.0
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535786,Raglan Village,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.1
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
535786,Raglan Village,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
