Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.3
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535786,Raglan Village,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.4
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535786,Raglan Village,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.0
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.5
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.6
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535786,Raglan Village,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.88
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.1
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535786,Raglan Village,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.49
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535786,Raglan Village,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.01
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535786,Raglan Village,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.01
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535786,Raglan Village,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.1
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535786,Raglan Village,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.49
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
