Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
535786,Raglan Village,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535786,Raglan Village,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.36
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
535786,Raglan Village,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.45
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535786,Raglan Village,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.14
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.03
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535786,Raglan Village,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.05
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535786,Raglan Village,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.99
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
535786,Raglan Village,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.58
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.7
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
535786,Raglan Village,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.03
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
