Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535786,Raglan Village,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.45
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.0
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535786,Raglan Village,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.1
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535786,Raglan Village,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.94
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535786,Raglan Village,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.44
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.13
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535786,Raglan Village,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.9
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.3
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535786,Raglan Village,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.83
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.4
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.5
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.34
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
