Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.6
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535786,Raglan Village,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
535786,Raglan Village,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535786,Raglan Village,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535786,Raglan Village,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.31
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,28.0
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535786,Raglan Village,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.0
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535786,Raglan Village,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535786,Raglan Village,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.84
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535786,Raglan Village,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
