Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535786,Raglan Village,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.67
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.42
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535786,Raglan Village,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535786,Raglan Village,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.5
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535786,Raglan Village,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.95
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
535786,Raglan Village,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
535786,Raglan Village,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.48
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.04
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535786,Raglan Village,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.5
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.3
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535786,Raglan Village,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
