Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
535786,Raglan Village,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.88
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535786,Raglan Village,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.95
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535786,Raglan Village,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.46
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.1
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535786,Raglan Village,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.26
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535786,Raglan Village,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.7
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.02
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535786,Raglan Village,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535786,Raglan Village,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535786,Raglan Village,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.65
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
