Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
535786,Raglan Village,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.38
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535786,Raglan Village,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.65
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
535786,Raglan Village,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.9
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.12
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535786,Raglan Village,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.26
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.75
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535786,Raglan Village,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.96
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535786,Raglan Village,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.4
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,29.5
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535786,Raglan Village,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.41
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.15
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.55
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
535786,Raglan Village,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.75
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.03
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.9
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
