Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535786,Raglan Village,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.17
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.23
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.12
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535786,Raglan Village,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.76
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.58
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535786,Raglan Village,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.73
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.88
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
535786,Raglan Village,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.2
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.37
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535786,Raglan Village,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.01
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535786,Raglan Village,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.16
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.88
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.4
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.6
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
535786,Raglan Village,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.29
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.64
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.18
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
535786,Raglan Village,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.8
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.47
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
