Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
535786,Raglan Village,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.58
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.82
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535786,Raglan Village,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.54
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.57
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535786,Raglan Village,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.6
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.22
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
535786,Raglan Village,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.72
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.56
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.9
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535786,Raglan Village,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.92
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.3
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.58
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.86
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535786,Raglan Village,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.1
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.65
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.7
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535786,Raglan Village,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.85
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.76
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.54
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535786,Raglan Village,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.31
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.91
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
