Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535786,Raglan Village,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.52
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.03
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.4
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535786,Raglan Village,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.11
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.16
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.64
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.3
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535786,Raglan Village,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.41
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.74
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.2
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535786,Raglan Village,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.66
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.84
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.3
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.86
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535786,Raglan Village,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.41
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.82
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.0
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535786,Raglan Village,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.74
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.55
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.45
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.5
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
535786,Raglan Village,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.38
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.1
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.9
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535786,Raglan Village,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.77
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.01
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.8
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
