Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
535786,Raglan Village,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.49
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.46
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535786,Raglan Village,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.87
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.49
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.4
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535786,Raglan Village,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.73
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.28
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.6
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535786,Raglan Village,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.9
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.69
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.06
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.18
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.5
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535786,Raglan Village,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.92
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.59
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.62
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.27
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.5
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.5
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
535786,Raglan Village,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.78
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.62
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.4
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
535786,Raglan Village,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.6
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.84
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.0
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.3
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
535786,Raglan Village,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.64
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.58
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
