Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
535786,Raglan Village,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.98
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.87
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.1
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
535786,Raglan Village,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.14
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.8
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.55
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.72
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.5
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.0
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535786,Raglan Village,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.18
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.15
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,26.9
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535786,Raglan Village,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.28
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.17
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
535786,Raglan Village,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.71
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.01
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.22
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.53
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,26.7
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535786,Raglan Village,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.79
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.9
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.65
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.92
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.9
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535786,Raglan Village,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.09
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.47
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.33
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.5
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.5
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535786,Raglan Village,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.14
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.13
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.46
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
