Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.1
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.31
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.95
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535786,Raglan Village,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.16
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.83
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.34
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.9
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
535786,Raglan Village,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.33
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.14
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.6
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535786,Raglan Village,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.81
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.66
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.68
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.5
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
535786,Raglan Village,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.82
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.23
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.98
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.79
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.6
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535786,Raglan Village,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.29
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.67
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.17
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.7
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.25
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535786,Raglan Village,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.98
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.62
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.92
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.3
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.5
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535786,Raglan Village,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.73
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.88
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.0
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.3
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.9
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535786,Raglan Village,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.27
