Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.82
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.51
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.23
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.4
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.8
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535786,Raglan Village,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.87
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535786,Raglan Village,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.28
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.57
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535786,Raglan Village,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.86
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.18
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.63
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.89
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.3
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535786,Raglan Village,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.35
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.58
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.8
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.82
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
535786,Raglan Village,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.21
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.15
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.64
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.32
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535786,Raglan Village,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.83
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.5
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.5
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
535786,Raglan Village,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.07
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.63
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.4
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535786,Raglan Village,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
