Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.37
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.98
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.0
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.2
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
535786,Raglan Village,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.35
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.48
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.55
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535786,Raglan Village,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.19
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.45
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.3
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.0
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.12
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535786,Raglan Village,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.94
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.54
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.98
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.6
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
535786,Raglan Village,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.82
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.93
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.9
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
535786,Raglan Village,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.71
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.76
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
535786,Raglan Village,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.28
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.24
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535786,Raglan Village,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.72
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.7
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535786,Raglan Village,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
