Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.09
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535786,Raglan Village,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.49
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.02
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535786,Raglan Village,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.96
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535786,Raglan Village,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.21
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.44
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.3
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535786,Raglan Village,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.34
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.9
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535786,Raglan Village,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.57
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.45
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.31
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.3
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535786,Raglan Village,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.55
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.12
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535786,Raglan Village,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.72
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.12
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535786,Raglan Village,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.73
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.42
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
