Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535786,Raglan Village,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.59
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535786,Raglan Village,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.2
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535786,Raglan Village,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.85
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535786,Raglan Village,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535786,Raglan Village,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.04
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535786,Raglan Village,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.38
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
535786,Raglan Village,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
