Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535786,Raglan Village,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.9
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535786,Raglan Village,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.76
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535786,Raglan Village,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535786,Raglan Village,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.58
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535786,Raglan Village,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535786,Raglan Village,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.21
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
