Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535786,Raglan Village,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.5
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535786,Raglan Village,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.5
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535786,Raglan Village,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.33
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.54
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.7
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535786,Raglan Village,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.1
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
535786,Raglan Village,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.9
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.9
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535786,Raglan Village,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.5
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,27.0
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535786,Raglan Village,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.13
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,27.1
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535786,Raglan Village,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
