Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535786,Raglan Village,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.3
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.0
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.4
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535786,Raglan Village,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.5
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535786,Raglan Village,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.6
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535786,Raglan Village,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.29
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535786,Raglan Village,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.8
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535786,Raglan Village,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.25
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535786,Raglan Village,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.3
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.5
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
