Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535786,Raglan Village,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535786,Raglan Village,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.32
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535786,Raglan Village,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.2
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.02
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535786,Raglan Village,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.22
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535786,Raglan Village,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.58
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.54
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535786,Raglan Village,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535786,Raglan Village,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.6
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535786,Raglan Village,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.67
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
