Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535786,Raglan Village,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535786,Raglan Village,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.1
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
535786,Raglan Village,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.42
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.87
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.9
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535786,Raglan Village,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535786,Raglan Village,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535786,Raglan Village,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.21
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.33
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
535786,Raglan Village,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
535786,Raglan Village,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.99
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.6
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
