Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535786,Raglan Village,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.77
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
535786,Raglan Village,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.34
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535786,Raglan Village,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.74
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.1
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535786,Raglan Village,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.93
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.22
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.6
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535786,Raglan Village,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535786,Raglan Village,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.86
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
535786,Raglan Village,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.7
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535786,Raglan Village,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.95
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
