Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535786,Raglan Village,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.88
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.44
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.86
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535786,Raglan Village,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.62
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535786,Raglan Village,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.27
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
535786,Raglan Village,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.1
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535786,Raglan Village,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.64
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.54
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
535786,Raglan Village,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.94
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535786,Raglan Village,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.14
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.7
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535786,Raglan Village,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.79
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.84
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
