Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
535786,Raglan Village,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535786,Raglan Village,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.08
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
535786,Raglan Village,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
535786,Raglan Village,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.49
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.64
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
535786,Raglan Village,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.97
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.89
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535786,Raglan Village,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.55
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.32
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
535786,Raglan Village,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.02
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.81
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.74
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
535786,Raglan Village,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.22
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.03
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.48
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
