Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535786,Raglan Village,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.37
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.95
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535786,Raglan Village,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.44
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.1
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.36
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535786,Raglan Village,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.9
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.95
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.9
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535786,Raglan Village,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.01
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.07
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.6
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.1
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535786,Raglan Village,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.48
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.08
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.71
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.66
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
535786,Raglan Village,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.37
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.71
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.38
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.3
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.13
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535786,Raglan Village,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.76
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.8
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.7
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.34
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535786,Raglan Village,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.8
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
