Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.03
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
535786,Raglan Village,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.84
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.39
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.89
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.84
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,34.5
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535786,Raglan Village,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.35
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.15
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.86
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.57
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535786,Raglan Village,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.19
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.41
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.53
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.01
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535786,Raglan Village,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.61
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.29
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.57
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.4
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.88
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.05
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535786,Raglan Village,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.81
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.79
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.57
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535786,Raglan Village,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.35
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.36
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.1
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.3
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
535786,Raglan Village,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.37
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.39
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.12
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.81
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535786,Raglan Village,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.16
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.56
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.55
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.38
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
