Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.53
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.4
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
535786,Raglan Village,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.08
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.96
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.39
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.4
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.4
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.88
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535786,Raglan Village,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.18
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.21
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.7
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.47
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.98
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.1
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535786,Raglan Village,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.78
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.44
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.53
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.75
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.14
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.1
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.57
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
535786,Raglan Village,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.04
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.49
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.42
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.17
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.72
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.28
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535786,Raglan Village,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.75
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.59
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.68
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.39
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
535786,Raglan Village,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.74
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.65
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.67
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.93
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535786,Raglan Village,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.85
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.93
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.3
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
535786,Raglan Village,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.51
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
