Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.67
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535786,Raglan Village,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.47
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.43
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
535786,Raglan Village,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.11
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.29
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.0
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.01
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.4
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.7
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.6
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.06
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.48
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.9
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
535786,Raglan Village,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.22
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.49
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.03
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.65
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.36
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.4
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.9
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.66
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
535786,Raglan Village,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.45
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.0
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.45
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.52
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.92
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.76
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
535786,Raglan Village,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.94
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.03
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.57
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.77
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.65
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.98
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
535786,Raglan Village,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.82
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.76
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.56
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.4
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535786,Raglan Village,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.7
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.97
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.99
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
535786,Raglan Village,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.97
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.46
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.26
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.6
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
