Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.12
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.22
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535786,Raglan Village,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.92
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.21
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.87
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.06
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.39
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
535786,Raglan Village,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.02
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.05
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.52
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535786,Raglan Village,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.11
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.67
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.06
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.99
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535786,Raglan Village,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.5
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.04
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.45
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.97
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.3
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.24
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.79
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
535786,Raglan Village,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.39
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.26
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.99
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535786,Raglan Village,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.78
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.63
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.55
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.1
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535786,Raglan Village,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.97
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.33
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.77
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.03
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.15
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.2
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.8
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.28
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
535786,Raglan Village,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.96
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.7
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.6
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.96
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.48
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
