Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.13
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
535786,Raglan Village,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.29
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.64
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.46
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.47
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.6
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.3
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
535786,Raglan Village,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.13
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.23
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.1
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.8
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.03
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.1
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
535786,Raglan Village,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.87
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.1
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.69
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.32
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.58
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
535786,Raglan Village,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.83
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.2
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.06
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.14
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.1
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.58
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.87
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535786,Raglan Village,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.99
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.81
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.92
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.5
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.88
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.77
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
535786,Raglan Village,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.05
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.84
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.33
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.6
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.78
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.5
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.63
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.2
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.99
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.1
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.81
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.1
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
535786,Raglan Village,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.8
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.32
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.4
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,9.31
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.13
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.8
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.8
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
535786,Raglan Village,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.24
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.58
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.56
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.35
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.45
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.6
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.66
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.85
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
