Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.5
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
535786,Raglan Village,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.79
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.28
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.08
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.92
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.3
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
535786,Raglan Village,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.83
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.45
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.81
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.42
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.11
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.0
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
535786,Raglan Village,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.98
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.79
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.48
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.62
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.52
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.2
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535786,Raglan Village,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.96
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.13
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.2
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535786,Raglan Village,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.85
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.78
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.64
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.1
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.29
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.3
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535786,Raglan Village,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.94
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.59
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.99
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.83
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.84
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.64
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.32
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
535786,Raglan Village,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.75
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.25
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.95
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.44
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.83
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
535786,Raglan Village,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.84
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.89
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
