Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535786,Raglan Village,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.03
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.95
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.88
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.18
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
535786,Raglan Village,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.68
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.46
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.51
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.81
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.6
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
535786,Raglan Village,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.29
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.2
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.12
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
535786,Raglan Village,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.13
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.39
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.91
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.27
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.05
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.6
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.14
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
535786,Raglan Village,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.64
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.74
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.09
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,25.0
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535786,Raglan Village,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.0
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.14
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.63
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.9
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
535786,Raglan Village,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.87
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.9
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
535786,Raglan Village,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.9
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.12
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.5
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
