Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.9
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
535786,Raglan Village,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.5
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.21
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.82
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
535786,Raglan Village,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.38
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.33
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.47
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.77
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
535786,Raglan Village,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.91
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.45
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.2
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535786,Raglan Village,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.71
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.44
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
535786,Raglan Village,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.51
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.93
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535786,Raglan Village,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.58
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.74
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
535786,Raglan Village,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.9
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535786,Raglan Village,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.59
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
