Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.8
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535786,Raglan Village,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.9
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535786,Raglan Village,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.9
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535786,Raglan Village,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.02
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.17
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.9
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535786,Raglan Village,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.0
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535786,Raglan Village,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.0
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535786,Raglan Village,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535786,Raglan Village,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.1
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.66
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.1
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535786,Raglan Village,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.52
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.29
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.2
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
