Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
535786,Raglan Village,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.64
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535786,Raglan Village,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.3
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535786,Raglan Village,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535786,Raglan Village,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.57
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.4
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535786,Raglan Village,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.39
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535786,Raglan Village,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.33
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.5
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535786,Raglan Village,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.56
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.6
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
535786,Raglan Village,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.7
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
