Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535786,Raglan Village,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535786,Raglan Village,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.49
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.8
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535786,Raglan Village,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.08
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.9
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535786,Raglan Village,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.35
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.5
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535786,Raglan Village,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.0
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535786,Raglan Village,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.92
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.1
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535786,Raglan Village,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535786,Raglan Village,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.19
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.2
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
