Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
535786,Raglan Village,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.3
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
535786,Raglan Village,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.64
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.4
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535786,Raglan Village,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.34
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.97
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.75
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.5
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535786,Raglan Village,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.6
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535786,Raglan Village,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.57
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.7
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535786,Raglan Village,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.54
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.64
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535786,Raglan Village,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.9
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
