Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535786,Raglan Village,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.57
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.76
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.1
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535786,Raglan Village,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.88
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.55
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.22
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535786,Raglan Village,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.77
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.28
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.4
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535786,Raglan Village,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.43
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.34
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535786,Raglan Village,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.68
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.55
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535786,Raglan Village,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.22
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535786,Raglan Village,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535786,Raglan Village,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.82
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.69
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.87
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
