Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535786,Raglan Village,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.57
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.5
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535786,Raglan Village,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.89
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.53
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.63
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.7
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535786,Raglan Village,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.82
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.9
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535786,Raglan Village,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.44
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535786,Raglan Village,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.16
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.14
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535786,Raglan Village,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.95
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.54
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.3
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535786,Raglan Village,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.76
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.24
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.8
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535786,Raglan Village,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.4
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.7
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.6
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535786,Raglan Village,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
