Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.54
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535786,Raglan Village,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.17
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.93
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.9
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535786,Raglan Village,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.71
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535786,Raglan Village,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.69
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.32
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.1
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535786,Raglan Village,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.96
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.49
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.42
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.21
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.3
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535786,Raglan Village,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.25
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.8
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535786,Raglan Village,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.28
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.14
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.86
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.8
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535786,Raglan Village,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.13
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.81
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.03
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.7
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535786,Raglan Village,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.83
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.95
