Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.42
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.5
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535786,Raglan Village,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.37
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.49
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.52
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.11
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.9
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.8
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.27
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.9
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
535786,Raglan Village,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.1
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.61
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.25
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.98
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.11
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
535786,Raglan Village,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.47
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.68
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.37
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.85
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535786,Raglan Village,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.98
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.81
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.46
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.53
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535786,Raglan Village,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.23
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.25
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.84
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.6
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
535786,Raglan Village,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.31
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.23
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.52
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.82
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535786,Raglan Village,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.35
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.78
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.0
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.75
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.12
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535786,Raglan Village,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.75
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.86
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.29
