Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
535786,Raglan Village,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.3
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.64
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.91
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
535786,Raglan Village,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.21
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.56
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.76
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.95
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535786,Raglan Village,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.71
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.59
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.0
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.27
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
535786,Raglan Village,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.69
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.69
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.93
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.78
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.08
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535786,Raglan Village,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.31
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.98
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.26
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.52
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.7
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535786,Raglan Village,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.81
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.58
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.45
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.6
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535786,Raglan Village,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.77
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.6
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.63
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.95
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535786,Raglan Village,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.03
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.93
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.31
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.27
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.45
