Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535786,Raglan Village,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.77
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.99
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.5
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535786,Raglan Village,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.44
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.83
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.86
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.9
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.86
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.4
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
535786,Raglan Village,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.41
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.92
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.92
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.92
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.3
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
535786,Raglan Village,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.6
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.09
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.92
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.14
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.2
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.7
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.2
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
535786,Raglan Village,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.3
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.08
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.29
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.82
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.64
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,35.1
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535786,Raglan Village,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.62
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.67
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.62
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.23
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.85
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,35.0
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535786,Raglan Village,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.26
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.03
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.88
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.8
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535786,Raglan Village,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.91
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.11
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.48
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.74
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.22
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.24
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
