Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.9
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.7
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535786,Raglan Village,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.34
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.42
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.1
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.3
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.89
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.27
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.6
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535786,Raglan Village,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.28
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.36
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.88
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.5
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.4
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535786,Raglan Village,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.88
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.31
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.76
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.2
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.98
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.39
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.2
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
535786,Raglan Village,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.76
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.6
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.78
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.03
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.0
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.05
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.58
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.81
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.6
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.68
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.41
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.18
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.8
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535786,Raglan Village,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.46
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.96
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.08
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.75
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.75
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.7
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
535786,Raglan Village,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.53
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.51
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.3
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.9
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.5
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535786,Raglan Village,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.23
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.68
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.24
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.51
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.75
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
