Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.38
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.2
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535786,Raglan Village,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.62
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.01
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.55
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.77
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.71
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.0
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535786,Raglan Village,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.41
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.25
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.7
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.13
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.46
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.49
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.7
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.5
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.8
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535786,Raglan Village,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.09
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.14
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.99
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.85
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.52
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.69
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.6
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.88
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.0
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.18
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.33
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.37
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.5
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.61
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.49
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.4
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
535786,Raglan Village,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.96
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.82
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.05
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.23
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.49
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.57
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.09
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.76
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.2
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.73
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
535786,Raglan Village,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.41
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.36
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.6
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.21
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.0
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
535786,Raglan Village,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.91
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.6
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.47
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.19
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.31
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.9
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.68
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.54
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.8
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535786,Raglan Village,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.8
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.31
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.84
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.03
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
