Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-13.01
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.7
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535786,Raglan Village,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.94
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.73
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.24
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.36
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,6.4
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.42
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.5
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
535786,Raglan Village,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.87
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.67
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.16
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.27
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.09
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,7.1
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.34
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.3
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.99
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
535786,Raglan Village,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.4
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.12
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.54
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.0
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.74
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.2
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.18
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535786,Raglan Village,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.08
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.83
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.23
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.45
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.9
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.5
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.92
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.0
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535786,Raglan Village,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.74
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.12
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.24
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.98
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.47
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.45
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-11.47
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.8
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535786,Raglan Village,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.88
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.38
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.33
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.38
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.85
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.73
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.68
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.6
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535786,Raglan Village,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.11
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.04
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.07
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.1
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.64
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.4
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535786,Raglan Village,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.39
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.49
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.28
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.63
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.98
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.6
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
