Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.41
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.2
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535786,Raglan Village,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.65
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.97
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.59
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.72
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.2
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.48
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.09
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.0
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535786,Raglan Village,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.19
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.07
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.92
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.24
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.49
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.58
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.03
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.8
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535786,Raglan Village,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.93
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.21
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.1
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.84
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.96
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.05
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.6
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535786,Raglan Village,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.65
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.46
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.62
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.4
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.07
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.09
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.4
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535786,Raglan Village,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.42
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.8
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.67
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.16
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.58
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.7
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.04
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
535786,Raglan Village,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.85
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.51
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.79
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.53
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.67
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.47
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.0
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535786,Raglan Village,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.66
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.16
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.13
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.1
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.71
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.2
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.8
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
535786,Raglan Village,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.43
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.66
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.12
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.24
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.02
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.9
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.63
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
