Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.78
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.6
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535786,Raglan Village,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.15
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.72
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.44
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.31
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.5
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.73
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.34
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.3
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535786,Raglan Village,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.08
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.48
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.87
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.99
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.44
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.5
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.47
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.0
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
535786,Raglan Village,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.57
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.22
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.71
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.56
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.99
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.56
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.7
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
535786,Raglan Village,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.04
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.34
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.18
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.19
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.83
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.42
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.42
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.4
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535786,Raglan Village,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.11
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.48
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.23
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.55
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.71
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.2
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
535786,Raglan Village,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,6.12
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.06
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.57
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.54
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.42
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.8
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.31
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.8
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535786,Raglan Village,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.51
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.62
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.51
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.14
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.02
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.57
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.4
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.24
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.5
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
535786,Raglan Village,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.34
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.98
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.58
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.95
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.8
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.3
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535786,Raglan Village,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
